Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.09
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
922436,CRANBOURNE GARDENS K163,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.72
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.15
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.03
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
