Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.65
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.13
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
922436,CRANBOURNE GARDENS K163,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.56
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.07
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.53
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.84
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.51
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
922436,CRANBOURNE GARDENS K163,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.67
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.98
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
922436,CRANBOURNE GARDENS K163,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.05
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.83
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.23
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
