Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.74
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.94
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.69
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.81
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.71
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.46
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.28
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.23
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.24
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
922436,CRANBOURNE GARDENS K163,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.42
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.94
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.53
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.07
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.82
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.04
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.87
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.99
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.57
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.27
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
