Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.18
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.24
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.34
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.62
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
922436,CRANBOURNE GARDENS K163,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.65
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.59
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.11
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.41
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.64
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.12
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.98
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.05
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.32
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.46
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.05
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.59
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.91
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.62
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.11
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.43
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
922436,CRANBOURNE GARDENS K163,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.99
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.26
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.28
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,37.47
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.34
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,155.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,157.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
