Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.22
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.58
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.32
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.74
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.55
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.09
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,41.05
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.32
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,170.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,157.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.66
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.22
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.96
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.44
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.12
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.59
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.55
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.17
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,166.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,158.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.35
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.83
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.41
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.75
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.37
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.24
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.05
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.37
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,170.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,170.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.75
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.19
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.13
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.16
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.72
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,41.67
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.18
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,172.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,132.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
922436,CRANBOURNE GARDENS K163,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.15
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.33
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.49
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,40.84
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.43
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,170.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,138.1
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.74
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
922436,CRANBOURNE GARDENS K163,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.86
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.87
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.29
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.52
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,39.66
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,162.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.69
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.34
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.38
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.65
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.93
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,39.16
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.46
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,113.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,160.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,157.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.56
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.44
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.27
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.43
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,39.77
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.21
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,163.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,164.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.83
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.56
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.78
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.64
