Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,39.96
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.14
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,164.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,152.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.75
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.02
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.66
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.28
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.35
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.24
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,39.25
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.25
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,161.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,149.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.66
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.68
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.97
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.34
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,38.33
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.07
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,158.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,156.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.62
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
922436,CRANBOURNE GARDENS K163,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.05
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.17
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.75
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.18
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.79
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,37.65
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.41
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,110.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,155.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.78
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.67
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.88
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,37.07
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,153.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,133.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.74
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.78
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.09
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.08
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.26
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.28
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,166.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.25
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.34
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.31
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.55
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,40.42
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.99
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,167.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,152.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.68
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.48
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.42
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.54
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,37.44
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.97
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,154.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.15
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.41
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.69
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.71
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.66
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.29
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,152.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,142.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
922436,CRANBOURNE GARDENS K163,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.03
