Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.62
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.61
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.68
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.97
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.23
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,149.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,116.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.18
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.86
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.72
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.45
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.46
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,143.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.23
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.54
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.52
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,134.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,112.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.92
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.11
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.31
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.72
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.21
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.41
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.91
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.77
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.47
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.91
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922436,CRANBOURNE GARDENS K163,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.53
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.92
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.07
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.98
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.21
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.14
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
