Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.55
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.52
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.11
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.79
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,40.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
922436,CRANBOURNE GARDENS K163,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.39
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.12
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.24
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.86
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.49
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.42
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.43
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.69
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.78
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.62
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.92
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.2
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.57
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.84
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.88
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.39
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.99
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
