Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
922436,CRANBOURNE GARDENS K163,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.75
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.33
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.48
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,60.6
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.24
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.7
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
922436,CRANBOURNE GARDENS K163,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.66
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
922436,CRANBOURNE GARDENS K163,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.65
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.73
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.19
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.69
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.46
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.94
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.83
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.51
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.94
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.73
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.21
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.24
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.36
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.79
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.89
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
