Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
922436,CRANBOURNE GARDENS K163,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.69
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.75
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.05
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.93
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.52
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.23
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.37
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.09
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
922436,CRANBOURNE GARDENS K163,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.55
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
