Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.13
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.88
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.48
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.9
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,21.97
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
922436,CRANBOURNE GARDENS K163,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.81
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.67
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.03
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
922436,CRANBOURNE GARDENS K163,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.34
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.33
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
