Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.89
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
922436,CRANBOURNE GARDENS K163,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.35
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.22
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
922436,CRANBOURNE GARDENS K163,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.18
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.76
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.08
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922436,CRANBOURNE GARDENS K163,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.27
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
922436,CRANBOURNE GARDENS K163,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.56
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
