Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,19.37
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.67
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
922436,CRANBOURNE GARDENS K163,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,19.62
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,19.87
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.86
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,19.42
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,18.89
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.93
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
