Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,17.35
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
922436,CRANBOURNE GARDENS K163,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,17.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,16.97
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.03
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.83
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.51
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922436,CRANBOURNE GARDENS K163,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,17.05
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922436,CRANBOURNE GARDENS K163,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,17.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.32
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,17.36
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
