Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,17.67
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
922436,CRANBOURNE GARDENS K163,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,16.71
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.25
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,16.64
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.81
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
922436,CRANBOURNE GARDENS K163,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.19
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.64
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.24
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,17.15
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.08
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.86
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.83
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,17.18
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.04
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.43
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,53.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,17.37
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
