Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,17.59
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.55
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.66
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
922436,CRANBOURNE GARDENS K163,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,17.13
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.79
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,17.12
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.61
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.53
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,17.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.53
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.35
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,58.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,17.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.49
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.74
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,17.07
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.74
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,8.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,17.69
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.68
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.95
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
922436,CRANBOURNE GARDENS K163,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,17.85
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.54
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.55
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,17.96
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
