Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.52
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,17.53
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.26
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.11
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.18
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.15
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.93
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,57.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.65
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
922436,CRANBOURNE GARDENS K163,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
